Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
