Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,315.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.6
