Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
