Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,331.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,349.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
