Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,356.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
