Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
