Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,396.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,408.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,405.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
