Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,419.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,436.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
