Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,434.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,427.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
