Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,427.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,423.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,422.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
