Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,409.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,399.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
