Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
