Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,392.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,392.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
