Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,556.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,131.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,552.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,539.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,501.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,469.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,475.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,446.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
