Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,408.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
