Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
