Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
