Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,321.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
