Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,343.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
