Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,417.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,438.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,476.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,486.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,491.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,120.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,497.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.13
