Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,501.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,120.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,499.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,497.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,509.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,123.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,514.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,519.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
