Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,524.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,528.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,530.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,528.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,130.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,530.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,131.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,131.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,535.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,539.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
