Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,541.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,545.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,134.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,547.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,135.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,550.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,546.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,556.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,554.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,560.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,552.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,138.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,564.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,138.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
