Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,140.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,568.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,139.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,140.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,571.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,570.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,139.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,570.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,138.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,569.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,573.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,573.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
