Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,565.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,131.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,558.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,552.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,537.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,551.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,543.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,123.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,120.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,531.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,520.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
