Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,439.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,441.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,441.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
