Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,445.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,458.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,463.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,470.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.88
