Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,469.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,471.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,468.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.47
