Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,407.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,409.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
