Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,368.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
