Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
