Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,272.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
