Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,263.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,60.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,48.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,201.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,39.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,38.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
