Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,40.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
