Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
