Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
