Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,40.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,40.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,41.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
