Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,42.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
