Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,45.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,45.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,45.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,45.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,45.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,45.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,45.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
