Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,63.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,270.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
