Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
