Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
