Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
