Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
