Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
