Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
