Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
