Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,330.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,357.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
