Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,417.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
