Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,454.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,456.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,462.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,465.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,468.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,473.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
