Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,470.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,475.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,479.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,481.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
