Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,483.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,486.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,490.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,491.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,493.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,492.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
