Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,491.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,483.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,482.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,485.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
