Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,468.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,457.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,436.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,423.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
