Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,396.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
