Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
