Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,22.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
