Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
