Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
