Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
