Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,317.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,332.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,331.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
