Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,347.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,358.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
