Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,382.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
