Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,396.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
